Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.12
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
755765,St Katherines,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.69
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
755765,St Katherines,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
755765,St Katherines,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.48
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
755765,St Katherines,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.64
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
755765,St Katherines,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
755765,St Katherines,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.43
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
755765,St Katherines,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.54
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
755765,St Katherines,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
755765,St Katherines,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.13
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
755765,St Katherines,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
755765,St Katherines,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.71
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
755765,St Katherines,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
755765,St Katherines,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.6
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
755765,St Katherines,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.51
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
755765,St Katherines,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.94
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
755765,St Katherines,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.97
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
755765,St Katherines,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
