Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.37
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.27
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
755765,St Katherines,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.02
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
755765,St Katherines,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.58
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.16
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
755765,St Katherines,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.05
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.25
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.45
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
755765,St Katherines,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.67
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.08
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
755765,St Katherines,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.25
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.86
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
755765,St Katherines,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.94
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
755765,St Katherines,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
755765,St Katherines,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.3
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
755765,St Katherines,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.73
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.93
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
755765,St Katherines,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.01
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.24
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
755765,St Katherines,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.32
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.04
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
755765,St Katherines,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.45
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
755765,St Katherines,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
