Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
755765,St Katherines,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.42
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
755765,St Katherines,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
755765,St Katherines,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.74
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
755765,St Katherines,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
755765,St Katherines,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.2
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.99
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
755765,St Katherines,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
755765,St Katherines,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.12
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
755765,St Katherines,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
755765,St Katherines,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.6
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
755765,St Katherines,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
755765,St Katherines,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.75
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.7
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.19
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.35
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
755765,St Katherines,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.58
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.25
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.87
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.73
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
755765,St Katherines,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.94
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.51
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
755765,St Katherines,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
