Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.82
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.4
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.57
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
755765,St Katherines,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.38
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
755765,St Katherines,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.96
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.75
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.5
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.08
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.94
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.3
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.24
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
755765,St Katherines,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.85
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.18
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.29
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
755765,St Katherines,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.55
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.34
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
755765,St Katherines,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.49
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.15
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.15
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.1
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
755765,St Katherines,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.91
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
755765,St Katherines,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.82
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.95
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
755765,St Katherines,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.71
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
755765,St Katherines,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.34
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.69
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
755765,St Katherines,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
