Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.71
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.27
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
755765,St Katherines,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.64
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.92
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.59
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
755765,St Katherines,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.51
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.39
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.43
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
755765,St Katherines,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.5
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.21
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.29
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.63
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
755765,St Katherines,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.99
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.34
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.86
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
755765,St Katherines,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
755765,St Katherines,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.64
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.53
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.7
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
755765,St Katherines,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.63
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.7
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.16
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
755765,St Katherines,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.33
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.68
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.61
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
755765,St Katherines,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.56
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.2
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.56
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.43
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.95
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
755765,St Katherines,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.15
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.6
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.8
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
