Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.31
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
755765,St Katherines,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.03
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.83
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.72
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.46
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
755765,St Katherines,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.99
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.58
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.65
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.73
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
755765,St Katherines,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.7
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,76.99
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.47
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
755765,St Katherines,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
755765,St Katherines,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.15
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.54
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.33
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
755765,St Katherines,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.33
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
755765,St Katherines,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.41
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.14
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.7
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
755765,St Katherines,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.41
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.54
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
755765,St Katherines,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.07
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.43
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.4
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
755765,St Katherines,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.22
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.34
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.01
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.62
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
755765,St Katherines,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.56
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.56
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.79
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.93
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
755765,St Katherines,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.71
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,77.82
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.95
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
755765,St Katherines,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.85
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
