Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.32
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.43
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
755765,St Katherines,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.8
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.29
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.71
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
755765,St Katherines,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.32
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.46
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.21
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.99
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
755765,St Katherines,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.68
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.63
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.67
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.6
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
755765,St Katherines,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.78
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.15
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.01
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.25
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
755765,St Katherines,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.82
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.54
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
755765,St Katherines,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.48
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.43
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.1
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.48
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
755765,St Katherines,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.37
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.12
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.05
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
755765,St Katherines,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.16
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.61
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.18
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
755765,St Katherines,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.83
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.79
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
755765,St Katherines,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
