Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.81
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.8
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.41
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
755765,St Katherines,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.08
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
755765,St Katherines,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.69
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
755765,St Katherines,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.89
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.94
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
755765,St Katherines,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
755765,St Katherines,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.01
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.47
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
755765,St Katherines,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
755765,St Katherines,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.25
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.87
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
755765,St Katherines,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
755765,St Katherines,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
755765,St Katherines,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.29
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
755765,St Katherines,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.65
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
755765,St Katherines,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
