Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.41
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
755765,St Katherines,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.58
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
755765,St Katherines,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
755765,St Katherines,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.55
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
755765,St Katherines,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.87
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
755765,St Katherines,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.24
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.81
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
755765,St Katherines,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
755765,St Katherines,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
755765,St Katherines,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
755765,St Katherines,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
755765,St Katherines,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
