Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
755765,St Katherines,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.69
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
755765,St Katherines,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
755765,St Katherines,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
755765,St Katherines,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
755765,St Katherines,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755765,St Katherines,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
755765,St Katherines,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755765,St Katherines,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755765,St Katherines,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755765,St Katherines,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
