Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755765,St Katherines,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
755765,St Katherines,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
755765,St Katherines,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
755765,St Katherines,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755765,St Katherines,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.22
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
755765,St Katherines,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755765,St Katherines,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.2
