Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.56
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755765,St Katherines,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755765,St Katherines,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755765,St Katherines,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.13
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755765,St Katherines,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755765,St Katherines,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
755765,St Katherines,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
755765,St Katherines,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
755765,St Katherines,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
755765,St Katherines,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.25
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755765,St Katherines,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
