Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
755765,St Katherines,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
755765,St Katherines,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
755765,St Katherines,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
755765,St Katherines,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
755765,St Katherines,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
755765,St Katherines,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755765,St Katherines,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
755765,St Katherines,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
755765,St Katherines,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
755765,St Katherines,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
