Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755765,St Katherines,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.47
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
755765,St Katherines,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
755765,St Katherines,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.95
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
755765,St Katherines,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.79
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755765,St Katherines,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.48
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
755765,St Katherines,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
755765,St Katherines,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
755765,St Katherines,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.18
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
755765,St Katherines,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
