Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
755765,St Katherines,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.6
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
755765,St Katherines,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
755765,St Katherines,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
755765,St Katherines,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
755765,St Katherines,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
755765,St Katherines,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.52
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.64
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
755765,St Katherines,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.85
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.2
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
755765,St Katherines,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
755765,St Katherines,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.62
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.9
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
755765,St Katherines,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.97
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.81
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
755765,St Katherines,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
755765,St Katherines,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
