Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
755765,St Katherines,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
755765,St Katherines,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
755765,St Katherines,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.57
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
755765,St Katherines,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
755765,St Katherines,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.93
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
755765,St Katherines,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.65
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
755765,St Katherines,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
755765,St Katherines,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.11
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.52
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
755765,St Katherines,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.47
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.96
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.54
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
755765,St Katherines,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.46
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.65
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.38
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
755765,St Katherines,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.17
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
755765,St Katherines,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.47
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
755765,St Katherines,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.99
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.99
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.62
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
755765,St Katherines,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
755765,St Katherines,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.55
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
