Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
755765,St Katherines,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.65
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.96
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
755765,St Katherines,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.78
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.92
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
755765,St Katherines,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.63
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
755765,St Katherines,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.13
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.77
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
755765,St Katherines,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.7
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.87
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.85
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
755765,St Katherines,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.39
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
755765,St Katherines,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.83
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
755765,St Katherines,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.95
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.64
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.55
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
755765,St Katherines,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.01
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
755765,St Katherines,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
