Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.97
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
755765,St Katherines,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.45
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
755765,St Katherines,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.85
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
755765,St Katherines,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.54
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.87
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
755765,St Katherines,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.66
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
755765,St Katherines,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.56
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
755765,St Katherines,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.95
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.89
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.52
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
755765,St Katherines,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.84
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.7
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
755765,St Katherines,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.19
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.07
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
755765,St Katherines,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.74
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.72
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.7
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.55
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.12
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
755765,St Katherines,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
