Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.37
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.97
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.91
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
755765,St Katherines,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.19
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
755765,St Katherines,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
755765,St Katherines,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.87
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.38
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
755765,St Katherines,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.53
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
755765,St Katherines,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.65
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.92
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.03
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.55
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
755765,St Katherines,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.36
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.69
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
755765,St Katherines,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.97
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.07
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
755765,St Katherines,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.65
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.85
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.26
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
755765,St Katherines,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.54
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
755765,St Katherines,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
