Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.51
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
755765,St Katherines,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.53
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.99
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
755765,St Katherines,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.37
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
755765,St Katherines,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.24
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.07
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
755765,St Katherines,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.74
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.72
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
755765,St Katherines,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.55
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.54
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.47
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
755765,St Katherines,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.5
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.4
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.74
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
755765,St Katherines,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
755765,St Katherines,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
755765,St Katherines,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.06
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.69
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
755765,St Katherines,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
755765,St Katherines,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
755765,St Katherines,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.09
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.1
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
755765,St Katherines,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.64
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
755765,St Katherines,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.03
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.81
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.4
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
755765,St Katherines,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.41
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
