Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.12
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.48
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.81
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
755765,St Katherines,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
755765,St Katherines,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.73
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.52
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.93
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
755765,St Katherines,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.25
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.44
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.59
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
755765,St Katherines,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.07
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.4
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.18
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
755765,St Katherines,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.08
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.34
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.92
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.01
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.49
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
755765,St Katherines,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.62
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.94
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.38
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.57
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
755765,St Katherines,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.35
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.81
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.76
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.77
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
755765,St Katherines,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.85
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.75
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.81
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
755765,St Katherines,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.37
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.73
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.62
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.26
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.04
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
755765,St Katherines,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.98
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.65
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
755765,St Katherines,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
