Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.4
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.97
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.48
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
755765,St Katherines,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.27
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.95
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.71
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
755765,St Katherines,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.93
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.13
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
755765,St Katherines,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.19
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.61
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.63
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
755765,St Katherines,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.7
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
755765,St Katherines,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.48
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.19
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.54
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
755765,St Katherines,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.62
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
755765,St Katherines,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
755765,St Katherines,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.28
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.66
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.4
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
755765,St Katherines,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.02
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
755765,St Katherines,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.62
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.85
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.95
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
755765,St Katherines,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.35
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
755765,St Katherines,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.34
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.52
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.84
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
755765,St Katherines,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.56
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
755765,St Katherines,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.23
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.71
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.65
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
755765,St Katherines,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.85
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.94
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
755765,St Katherines,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
