Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.48
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.93
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.82
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
755765,St Katherines,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
755765,St Katherines,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.21
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
755765,St Katherines,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
755765,St Katherines,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.12
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
755765,St Katherines,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
755765,St Katherines,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.24
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
755765,St Katherines,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
755765,St Katherines,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.06
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
755765,St Katherines,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.19
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.44
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
755765,St Katherines,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.34
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
755765,St Katherines,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
755765,St Katherines,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
755765,St Katherines,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.6
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
755765,St Katherines,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
