Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.04
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
755765,St Katherines,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,72.75
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
755765,St Katherines,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.68
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
755765,St Katherines,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.66
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
755765,St Katherines,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.2
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
755765,St Katherines,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.84
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
755765,St Katherines,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.72
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
755765,St Katherines,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
755765,St Katherines,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
755765,St Katherines,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.46
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
