Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
755765,St Katherines,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755765,St Katherines,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.13
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
755765,St Katherines,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
755765,St Katherines,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
755765,St Katherines,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755765,St Katherines,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
755765,St Katherines,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.5
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755765,St Katherines,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755765,St Katherines,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755765,St Katherines,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
