Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755765,St Katherines,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
755765,St Katherines,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755765,St Katherines,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.28
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
755765,St Katherines,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755765,St Katherines,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755765,St Katherines,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755765,St Katherines,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.87
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755765,St Katherines,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.03
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755765,St Katherines,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
