Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755765,St Katherines,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
755765,St Katherines,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755765,St Katherines,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
755765,St Katherines,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
755765,St Katherines,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
755765,St Katherines,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
755765,St Katherines,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
755765,St Katherines,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
755765,St Katherines,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.07
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
