Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
755765,St Katherines,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.43
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
755765,St Katherines,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
755765,St Katherines,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.69
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
755765,St Katherines,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
755765,St Katherines,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.64
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
755765,St Katherines,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
755765,St Katherines,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
755765,St Katherines,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.56
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
755765,St Katherines,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
755765,St Katherines,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
