Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755765,St Katherines,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
755765,St Katherines,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
755765,St Katherines,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
755765,St Katherines,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
755765,St Katherines,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
755765,St Katherines,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.89
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
755765,St Katherines,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.64
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
755765,St Katherines,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.22
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
755765,St Katherines,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,13.02
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
755765,St Katherines,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
755765,St Katherines,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
