Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.12
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
755765,St Katherines,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
755765,St Katherines,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.07
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.07
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
755765,St Katherines,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.73
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.4
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.69
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
755765,St Katherines,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.36
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.28
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
755765,St Katherines,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.53
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
755765,St Katherines,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.33
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
755765,St Katherines,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.81
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.79
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
755765,St Katherines,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.44
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
755765,St Katherines,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
755765,St Katherines,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.21
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.0
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
755765,St Katherines,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.79
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
755765,St Katherines,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
