Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.21
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
755765,St Katherines,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.41
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.2
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.12
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.49
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
755765,St Katherines,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.32
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.25
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
755765,St Katherines,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.49
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.4
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
755765,St Katherines,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.63
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.96
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
755765,St Katherines,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.72
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
755765,St Katherines,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.09
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
755765,St Katherines,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.14
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
755765,St Katherines,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
755765,St Katherines,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.76
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
755765,St Katherines,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.23
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
755765,St Katherines,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.63
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.49
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
755765,St Katherines,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.69
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.18
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.61
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
755765,St Katherines,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.34
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
