Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.2
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.32
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
755765,St Katherines,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.33
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.21
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
755765,St Katherines,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.11
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.8
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.36
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
755765,St Katherines,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.31
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.0
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.3
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
755765,St Katherines,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
755765,St Katherines,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.12
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.16
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
755765,St Katherines,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.68
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
755765,St Katherines,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.78
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.1
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.17
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
755765,St Katherines,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.37
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.4
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.61
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
755765,St Katherines,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.74
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.19
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
755765,St Katherines,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.2
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.39
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.26
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
755765,St Katherines,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
