Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.03
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.93
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
755765,St Katherines,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.51
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.5
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.63
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.19
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
755765,St Katherines,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.8
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.63
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.16
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
755765,St Katherines,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.48
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
755765,St Katherines,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.05
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.95
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.67
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
755765,St Katherines,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.06
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.84
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
755765,St Katherines,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.73
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.43
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.36
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
755765,St Katherines,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.12
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.54
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.71
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.28
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
755765,St Katherines,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.14
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.03
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
755765,St Katherines,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
