Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.38
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.28
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.36
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
755765,St Katherines,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.89
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.01
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.29
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
755765,St Katherines,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.54
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
755765,St Katherines,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.69
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.78
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
755765,St Katherines,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.24
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.91
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
755765,St Katherines,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.82
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.05
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.75
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
755765,St Katherines,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
755765,St Katherines,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.12
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.96
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
755765,St Katherines,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.53
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.55
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
755765,St Katherines,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.61
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.94
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.85
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
755765,St Katherines,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.78
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.2
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.51
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.89
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
755765,St Katherines,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.57
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
