Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.99
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.77
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.49
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
755765,St Katherines,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.93
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.61
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
755765,St Katherines,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.83
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
755765,St Katherines,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.69
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.83
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.1
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
755765,St Katherines,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.84
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
755765,St Katherines,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.76
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.25
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
755765,St Katherines,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.42
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
755765,St Katherines,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
755765,St Katherines,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.85
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.15
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.39
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.33
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
755765,St Katherines,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
755765,St Katherines,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.7
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.22
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
755765,St Katherines,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.72
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
755765,St Katherines,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
755765,St Katherines,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.59
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.43
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.58
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.34
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
755765,St Katherines,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.46
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.55
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
755765,St Katherines,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.49
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.66
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
755765,St Katherines,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.17
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.85
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.44
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
