Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
755765,St Katherines,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.27
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.67
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.51
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
755765,St Katherines,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.5
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
755765,St Katherines,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.92
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,76.87
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.89
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.3
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
755765,St Katherines,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.04
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.38
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
755765,St Katherines,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.94
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.14
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.38
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.28
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
755765,St Katherines,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.88
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.4
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.3
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.89
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
755765,St Katherines,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.11
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.31
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
755765,St Katherines,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.52
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.4
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,92.24
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.04
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.82
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
755765,St Katherines,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.77
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
755765,St Katherines,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.18
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.65
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.1
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
755765,St Katherines,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.52
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.96
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.9
