Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
755765,St Katherines,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.44
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.46
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.35
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,81.33
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.07
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.27
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.79
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.4
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
755765,St Katherines,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.77
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.43
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.32
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.75
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
755765,St Katherines,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.34
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.66
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.59
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.8
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.23
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.75
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.13
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.55
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
755765,St Katherines,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.77
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.19
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.63
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.4
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
755765,St Katherines,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
755765,St Katherines,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.63
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
755765,St Katherines,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
755765,St Katherines,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.21
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
755765,St Katherines,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
755765,St Katherines,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.1
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.01
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
755765,St Katherines,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
