Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.15
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
755765,St Katherines,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.4
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
755765,St Katherines,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.02
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
755765,St Katherines,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.41
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
755765,St Katherines,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
755765,St Katherines,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
755765,St Katherines,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
755765,St Katherines,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
755765,St Katherines,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.58
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
755765,St Katherines,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.81
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
755765,St Katherines,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
