Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.33
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
755765,St Katherines,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.65
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
755765,St Katherines,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.33
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.38
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
755765,St Katherines,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.97
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
755765,St Katherines,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.57
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
755765,St Katherines,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.06
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
755765,St Katherines,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
755765,St Katherines,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755765,St Katherines,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755765,St Katherines,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.57
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
755765,St Katherines,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
