Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
755765,St Katherines,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
755765,St Katherines,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.44
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
755765,St Katherines,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
755765,St Katherines,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.6
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
755765,St Katherines,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755765,St Katherines,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.38
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755765,St Katherines,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
755765,St Katherines,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
755765,St Katherines,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
