Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
755765,St Katherines,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755765,St Katherines,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
755765,St Katherines,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755765,St Katherines,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
755765,St Katherines,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755765,St Katherines,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.56
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
755765,St Katherines,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755765,St Katherines,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755765,St Katherines,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
