Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
755765,St Katherines,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755765,St Katherines,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
755765,St Katherines,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755765,St Katherines,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755765,St Katherines,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.7
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
755765,St Katherines,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
755765,St Katherines,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.29
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
755765,St Katherines,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
755765,St Katherines,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.68
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755765,St Katherines,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
