Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
755765,St Katherines,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
755765,St Katherines,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
755765,St Katherines,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.57
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
755765,St Katherines,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
755765,St Katherines,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
755765,St Katherines,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.28
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
755765,St Katherines,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.82
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
755765,St Katherines,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755765,St Katherines,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.05
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.8
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
755765,St Katherines,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
