Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
755765,St Katherines,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
755765,St Katherines,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
755765,St Katherines,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
755765,St Katherines,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
755765,St Katherines,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
755765,St Katherines,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
755765,St Katherines,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,38.2
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
755765,St Katherines,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
755765,St Katherines,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.37
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
