Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,38.5
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.53
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
755765,St Katherines,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.51
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.91
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.37
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
755765,St Katherines,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.9
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
755765,St Katherines,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.1
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
755765,St Katherines,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.09
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.0
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.04
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.43
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
755765,St Katherines,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.52
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.2
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.03
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
755765,St Katherines,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.97
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
755765,St Katherines,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.13
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
755765,St Katherines,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.03
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.32
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
755765,St Katherines,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.47
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.5
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.44
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.57
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
755765,St Katherines,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
