Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.37
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.5
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
755765,St Katherines,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.14
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.26
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.48
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.77
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
755765,St Katherines,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.7
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
755765,St Katherines,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.05
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.8
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.2
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
755765,St Katherines,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.3
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.7
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.73
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.71
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
755765,St Katherines,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
755765,St Katherines,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.7
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.53
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
755765,St Katherines,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
755765,St Katherines,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.73
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.57
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
755765,St Katherines,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.29
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
755765,St Katherines,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.92
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
