Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
755765,St Katherines,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
755765,St Katherines,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.5
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.53
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
755765,St Katherines,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.82
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
755765,St Katherines,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.17
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
755765,St Katherines,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.83
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
755765,St Katherines,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.2
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.8
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.52
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
755765,St Katherines,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
755765,St Katherines,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.06
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
755765,St Katherines,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.48
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
755765,St Katherines,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.87
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
755765,St Katherines,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
