Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.33
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
755765,St Katherines,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.5
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.12
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.98
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.46
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
755765,St Katherines,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.76
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
755765,St Katherines,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.73
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.18
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
755765,St Katherines,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.44
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.03
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.3
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
755765,St Katherines,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.28
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
755765,St Katherines,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.81
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.05
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.63
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
755765,St Katherines,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.44
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.61
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.84
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
755765,St Katherines,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.92
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.92
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.96
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.86
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
755765,St Katherines,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.57
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.96
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.38
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.94
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.39
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
755765,St Katherines,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
