Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.5
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
755765,St Katherines,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.24
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.11
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.53
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
755765,St Katherines,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.62
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.23
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
755765,St Katherines,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.52
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.48
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.9
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
755765,St Katherines,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.47
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
755765,St Katherines,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.56
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.16
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.22
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
755765,St Katherines,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.73
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.69
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
755765,St Katherines,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.66
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.26
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.2
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
755765,St Katherines,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.08
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.84
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
755765,St Katherines,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.32
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
755765,St Katherines,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.77
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
