Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.6
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
755765,St Katherines,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.43
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.11
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.89
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.1
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
755765,St Katherines,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.87
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.14
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.5
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
755765,St Katherines,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.16
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.01
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.48
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.92
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
755765,St Katherines,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
755765,St Katherines,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.66
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.24
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
755765,St Katherines,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.2
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.19
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
755765,St Katherines,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.06
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,79.44
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.4
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
755765,St Katherines,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.08
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
755765,St Katherines,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.87
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.03
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
755765,St Katherines,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.32
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.4
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.51
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
755765,St Katherines,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.97
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.3
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
755765,St Katherines,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
