Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,82.21
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.09
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
755765,St Katherines,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.52
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.59
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.34
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
755765,St Katherines,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.08
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.31
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.18
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
755765,St Katherines,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.92
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.81
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.48
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
755765,St Katherines,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.64
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
755765,St Katherines,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.62
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.19
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.12
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
755765,St Katherines,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.01
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
755765,St Katherines,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.15
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.77
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.04
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
755765,St Katherines,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.18
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.94
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
755765,St Katherines,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.93
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.15
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
755765,St Katherines,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.15
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.17
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.21
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.61
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
755765,St Katherines,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.57
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.58
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.55
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
755765,St Katherines,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.43
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.54
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
755765,St Katherines,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
