Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.76
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.2
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
755765,St Katherines,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.71
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.53
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.98
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
755765,St Katherines,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.86
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.09
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.75
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
755765,St Katherines,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.44
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.88
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.91
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
755765,St Katherines,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.42
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.24
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
755765,St Katherines,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.79
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
755765,St Katherines,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.19
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.47
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.76
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.47
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
755765,St Katherines,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.56
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
755765,St Katherines,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.9
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.08
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
755765,St Katherines,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
755765,St Katherines,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.99
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.9
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.17
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
755765,St Katherines,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
755765,St Katherines,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.21
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.57
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.65
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
755765,St Katherines,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
755765,St Katherines,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.1
