Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.92
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.39
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
755765,St Katherines,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.35
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
755765,St Katherines,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.33
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
755765,St Katherines,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.94
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
755765,St Katherines,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.4
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.16
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
755765,St Katherines,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.22
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
755765,St Katherines,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.07
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
755765,St Katherines,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
755765,St Katherines,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.96
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
755765,St Katherines,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.56
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.27
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
755765,St Katherines,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.11
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
755765,St Katherines,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
