Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.56
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.5
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
755765,St Katherines,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
755765,St Katherines,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
755765,St Katherines,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
755765,St Katherines,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
755765,St Katherines,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
755765,St Katherines,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.64
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755765,St Katherines,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
755765,St Katherines,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
755765,St Katherines,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
755765,St Katherines,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
