Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
755765,St Katherines,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.33
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
755765,St Katherines,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.56
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
755765,St Katherines,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
755765,St Katherines,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
755765,St Katherines,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755765,St Katherines,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755765,St Katherines,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
755765,St Katherines,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.05
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
755765,St Katherines,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
