Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.26
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755765,St Katherines,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
755765,St Katherines,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
755765,St Katherines,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
755765,St Katherines,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.4
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
755765,St Katherines,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
755765,St Katherines,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
755765,St Katherines,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
755765,St Katherines,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
755765,St Katherines,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
755765,St Katherines,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
