Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.06
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755765,St Katherines,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.57
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755765,St Katherines,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
755765,St Katherines,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
755765,St Katherines,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
755765,St Katherines,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755765,St Katherines,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.44
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
755765,St Katherines,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.31
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
755765,St Katherines,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.03
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
