Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
755765,St Katherines,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755765,St Katherines,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
755765,St Katherines,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
755765,St Katherines,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.12
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
755765,St Katherines,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
755765,St Katherines,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755765,St Katherines,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
755765,St Katherines,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
755765,St Katherines,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
755765,St Katherines,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
