Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.58
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
755765,St Katherines,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
755765,St Katherines,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
755765,St Katherines,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
755765,St Katherines,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
755765,St Katherines,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
755765,St Katherines,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
755765,St Katherines,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
755765,St Katherines,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.01
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.83
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
755765,St Katherines,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
755765,St Katherines,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
