Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
755765,St Katherines,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
755765,St Katherines,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.76
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
755765,St Katherines,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
755765,St Katherines,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.2
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.62
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
755765,St Katherines,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.4
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
755765,St Katherines,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.5
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.61
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
755765,St Katherines,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.38
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
755765,St Katherines,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
755765,St Katherines,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.42
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
755765,St Katherines,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
