Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.9
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
755765,St Katherines,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.24
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
755765,St Katherines,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
755765,St Katherines,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
755765,St Katherines,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.07
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
755765,St Katherines,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
755765,St Katherines,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.92
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.22
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.64
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
755765,St Katherines,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.72
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.29
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
755765,St Katherines,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.12
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.81
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
755765,St Katherines,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.94
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.83
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
755765,St Katherines,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.45
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
