Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.89
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
755765,St Katherines,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.49
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.5
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
755765,St Katherines,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.4
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.72
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.21
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
755765,St Katherines,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.6
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.39
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
755765,St Katherines,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
755765,St Katherines,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.34
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.88
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
755765,St Katherines,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.02
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.57
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
755765,St Katherines,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.95
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
755765,St Katherines,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.02
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.96
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
755765,St Katherines,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
755765,St Katherines,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.92
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.23
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
755765,St Katherines,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
