Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.07
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
755765,St Katherines,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.29
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
755765,St Katherines,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.14
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.95
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.07
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
755765,St Katherines,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.59
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.57
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.52
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
755765,St Katherines,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
755765,St Katherines,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.69
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.04
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
755765,St Katherines,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.54
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.62
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
755765,St Katherines,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.71
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.68
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
755765,St Katherines,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.22
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
755765,St Katherines,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.81
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.59
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
755765,St Katherines,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
