Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.18
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.21
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
755765,St Katherines,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.34
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
755765,St Katherines,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.84
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.15
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
755765,St Katherines,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.18
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
755765,St Katherines,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.17
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.36
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
755765,St Katherines,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.1
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
755765,St Katherines,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.56
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
755765,St Katherines,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.72
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
755765,St Katherines,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.27
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.3
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.67
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
755765,St Katherines,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.8
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.5
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.86
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
755765,St Katherines,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.33
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.25
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
755765,St Katherines,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.02
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.07
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.16
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
755765,St Katherines,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
